Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,13.6
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,13.7
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,13.8
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
563249,Barratts Llangynwyd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,13.9
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563249,Barratts Llangynwyd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.0
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
563249,Barratts Llangynwyd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.0
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
563249,Barratts Llangynwyd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.1
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
563249,Barratts Llangynwyd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.2
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563249,Barratts Llangynwyd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
