Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,14.4
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563249,Barratts Llangynwyd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,14.4
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
563249,Barratts Llangynwyd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,14.5
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
563249,Barratts Llangynwyd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,14.6
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
563249,Barratts Llangynwyd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,14.7
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
563249,Barratts Llangynwyd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
563249,Barratts Llangynwyd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
563249,Barratts Llangynwyd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
563249,Barratts Llangynwyd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,14.7
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
563249,Barratts Llangynwyd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
