Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,14.6
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563249,Barratts Llangynwyd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,14.7
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
563249,Barratts Llangynwyd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563249,Barratts Llangynwyd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
563249,Barratts Llangynwyd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
563249,Barratts Llangynwyd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.9
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563249,Barratts Llangynwyd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.9
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
563249,Barratts Llangynwyd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,15.0
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
563249,Barratts Llangynwyd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,15.0
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
563249,Barratts Llangynwyd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
