Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.68
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,15.0
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
563249,Barratts Llangynwyd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.89
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,15.0
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
563249,Barratts Llangynwyd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.2
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.0
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
563249,Barratts Llangynwyd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,14.9
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
563249,Barratts Llangynwyd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,14.9
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
563249,Barratts Llangynwyd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
563249,Barratts Llangynwyd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,14.7
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
563249,Barratts Llangynwyd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,14.6
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
563249,Barratts Llangynwyd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,14.6
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
563249,Barratts Llangynwyd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
