Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,14.5
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
563249,Barratts Llangynwyd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,14.4
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
563249,Barratts Llangynwyd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.4
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
563249,Barratts Llangynwyd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.4
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
563249,Barratts Llangynwyd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
563249,Barratts Llangynwyd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
563249,Barratts Llangynwyd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
563249,Barratts Llangynwyd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
563249,Barratts Llangynwyd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
563249,Barratts Llangynwyd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
