Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,14.2
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
563249,Barratts Llangynwyd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,14.1
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
563249,Barratts Llangynwyd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
563249,Barratts Llangynwyd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.0
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563249,Barratts Llangynwyd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.9
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
563249,Barratts Llangynwyd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.9
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563249,Barratts Llangynwyd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.8
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563249,Barratts Llangynwyd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.8
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.8
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
563249,Barratts Llangynwyd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
