Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.8
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
563249,Barratts Llangynwyd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.7
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
563249,Barratts Llangynwyd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.6
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563249,Barratts Llangynwyd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.6
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563249,Barratts Llangynwyd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.6
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
563249,Barratts Llangynwyd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.5
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
563249,Barratts Llangynwyd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.5
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.5
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
563249,Barratts Llangynwyd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.4
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563249,Barratts Llangynwyd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
