Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.4
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
563249,Barratts Llangynwyd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
563249,Barratts Llangynwyd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
563249,Barratts Llangynwyd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
563249,Barratts Llangynwyd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
563249,Barratts Llangynwyd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
563249,Barratts Llangynwyd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
563249,Barratts Llangynwyd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.2
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
563249,Barratts Llangynwyd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.2
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
563249,Barratts Llangynwyd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
