Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.2
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563249,Barratts Llangynwyd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
563249,Barratts Llangynwyd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
563249,Barratts Llangynwyd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
563249,Barratts Llangynwyd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.56
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
563249,Barratts Llangynwyd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
563249,Barratts Llangynwyd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
563249,Barratts Llangynwyd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
563249,Barratts Llangynwyd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
563249,Barratts Llangynwyd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
