Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
563249,Barratts Llangynwyd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
563249,Barratts Llangynwyd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
563249,Barratts Llangynwyd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563249,Barratts Llangynwyd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.0
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
563249,Barratts Llangynwyd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.0
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563249,Barratts Llangynwyd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
563249,Barratts Llangynwyd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
563249,Barratts Llangynwyd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563249,Barratts Llangynwyd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
