Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
563249,Barratts Llangynwyd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
563249,Barratts Llangynwyd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
563249,Barratts Llangynwyd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.8
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
563249,Barratts Llangynwyd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.8
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
563249,Barratts Llangynwyd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.8
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
563249,Barratts Llangynwyd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.8
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
563249,Barratts Llangynwyd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.8
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
563249,Barratts Llangynwyd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
