Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
563249,Barratts Llangynwyd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563249,Barratts Llangynwyd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
563249,Barratts Llangynwyd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
563249,Barratts Llangynwyd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.9
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
563249,Barratts Llangynwyd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.0
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
563249,Barratts Llangynwyd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.0
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
563249,Barratts Llangynwyd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
563249,Barratts Llangynwyd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
