Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.1
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
563249,Barratts Llangynwyd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.2
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
563249,Barratts Llangynwyd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
563249,Barratts Llangynwyd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.3
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
563249,Barratts Llangynwyd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.4
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.4
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.4
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
563249,Barratts Llangynwyd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.5
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
