Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.5
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.6
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.6
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
563249,Barratts Llangynwyd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.7
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
563249,Barratts Llangynwyd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.7
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.8
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.8
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.9
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
563249,Barratts Llangynwyd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.9
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.9
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
