Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.0
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.0
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.0
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.1
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.1
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
563249,Barratts Llangynwyd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.2
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
563249,Barratts Llangynwyd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.3
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.4
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
