Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.4
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.5
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
563249,Barratts Llangynwyd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.5
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
563249,Barratts Llangynwyd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.6
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
563249,Barratts Llangynwyd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.6
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.7
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
563249,Barratts Llangynwyd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,14.8
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,14.9
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
563249,Barratts Llangynwyd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
