Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
563249,Barratts Llangynwyd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563249,Barratts Llangynwyd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.0
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.0
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
563249,Barratts Llangynwyd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.0
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
563249,Barratts Llangynwyd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
563249,Barratts Llangynwyd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
563249,Barratts Llangynwyd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
