Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
563249,Barratts Llangynwyd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.2
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563249,Barratts Llangynwyd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563249,Barratts Llangynwyd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
563249,Barratts Llangynwyd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
563249,Barratts Llangynwyd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
563249,Barratts Llangynwyd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
563249,Barratts Llangynwyd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
563249,Barratts Llangynwyd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
