Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563249,Barratts Llangynwyd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
563249,Barratts Llangynwyd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
563249,Barratts Llangynwyd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
563249,Barratts Llangynwyd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
563249,Barratts Llangynwyd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
563249,Barratts Llangynwyd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
563249,Barratts Llangynwyd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
563249,Barratts Llangynwyd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
563249,Barratts Llangynwyd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
