Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
563249,Barratts Llangynwyd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
563249,Barratts Llangynwyd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.73
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
563249,Barratts Llangynwyd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563249,Barratts Llangynwyd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563249,Barratts Llangynwyd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
563249,Barratts Llangynwyd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
563249,Barratts Llangynwyd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.62
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563249,Barratts Llangynwyd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
563249,Barratts Llangynwyd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
