Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
563249,Barratts Llangynwyd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
563249,Barratts Llangynwyd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
563249,Barratts Llangynwyd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.77
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
563249,Barratts Llangynwyd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.2
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
563249,Barratts Llangynwyd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.0
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
563249,Barratts Llangynwyd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.0
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
563249,Barratts Llangynwyd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
563249,Barratts Llangynwyd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
563249,Barratts Llangynwyd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
