Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
563249,Barratts Llangynwyd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
563249,Barratts Llangynwyd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
563249,Barratts Llangynwyd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
563249,Barratts Llangynwyd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
563249,Barratts Llangynwyd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
563249,Barratts Llangynwyd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
563249,Barratts Llangynwyd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.83
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
563249,Barratts Llangynwyd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
563249,Barratts Llangynwyd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
