Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
563249,Barratts Llangynwyd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
563249,Barratts Llangynwyd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563249,Barratts Llangynwyd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
563249,Barratts Llangynwyd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
563249,Barratts Llangynwyd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.7
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
563249,Barratts Llangynwyd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
563249,Barratts Llangynwyd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
563249,Barratts Llangynwyd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
563249,Barratts Llangynwyd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
