Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
563249,Barratts Llangynwyd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.2
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
563249,Barratts Llangynwyd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
563249,Barratts Llangynwyd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
563249,Barratts Llangynwyd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
563249,Barratts Llangynwyd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
563249,Barratts Llangynwyd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
563249,Barratts Llangynwyd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
563249,Barratts Llangynwyd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
563249,Barratts Llangynwyd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
