Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
563249,Barratts Llangynwyd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
563249,Barratts Llangynwyd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
563249,Barratts Llangynwyd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
563249,Barratts Llangynwyd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
563249,Barratts Llangynwyd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
563249,Barratts Llangynwyd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
563249,Barratts Llangynwyd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.7
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
563249,Barratts Llangynwyd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.6
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
563249,Barratts Llangynwyd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
