Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.05
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
563249,Barratts Llangynwyd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
563249,Barratts Llangynwyd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.2
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
563249,Barratts Llangynwyd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.0
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
563249,Barratts Llangynwyd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.9
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
563249,Barratts Llangynwyd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.8
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
563249,Barratts Llangynwyd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.7
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
563249,Barratts Llangynwyd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.6
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
563249,Barratts Llangynwyd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.5
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
563249,Barratts Llangynwyd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
