Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.4
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
563249,Barratts Llangynwyd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.3
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.3
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
563249,Barratts Llangynwyd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.3
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
563249,Barratts Llangynwyd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.2
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
563249,Barratts Llangynwyd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.2
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
563249,Barratts Llangynwyd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.2
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
563249,Barratts Llangynwyd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.2
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
563249,Barratts Llangynwyd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563249,Barratts Llangynwyd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
