Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
563249,Barratts Llangynwyd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563249,Barratts Llangynwyd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
563249,Barratts Llangynwyd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563249,Barratts Llangynwyd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
