Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
563249,Barratts Llangynwyd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
563249,Barratts Llangynwyd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
