Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
