Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
563249,Barratts Llangynwyd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
