Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
563249,Barratts Llangynwyd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
563249,Barratts Llangynwyd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.1
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.2
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
563249,Barratts Llangynwyd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.3
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
563249,Barratts Llangynwyd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.3
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.3
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
563249,Barratts Llangynwyd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
563249,Barratts Llangynwyd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
