Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
563249,Barratts Llangynwyd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
563249,Barratts Llangynwyd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
563249,Barratts Llangynwyd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563249,Barratts Llangynwyd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
563249,Barratts Llangynwyd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563249,Barratts Llangynwyd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
563249,Barratts Llangynwyd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
