Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563249,Barratts Llangynwyd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
563249,Barratts Llangynwyd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
563249,Barratts Llangynwyd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
563249,Barratts Llangynwyd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
563249,Barratts Llangynwyd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
563249,Barratts Llangynwyd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.2
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
563249,Barratts Llangynwyd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.2
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563249,Barratts Llangynwyd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563249,Barratts Llangynwyd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
563249,Barratts Llangynwyd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
