Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
563249,Barratts Llangynwyd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
563249,Barratts Llangynwyd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
563249,Barratts Llangynwyd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
563249,Barratts Llangynwyd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
563249,Barratts Llangynwyd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.48
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.2
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
563249,Barratts Llangynwyd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
563249,Barratts Llangynwyd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
563249,Barratts Llangynwyd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
563249,Barratts Llangynwyd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563249,Barratts Llangynwyd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
