Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
563249,Barratts Llangynwyd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
563249,Barratts Llangynwyd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
563249,Barratts Llangynwyd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
563249,Barratts Llangynwyd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
563249,Barratts Llangynwyd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
563249,Barratts Llangynwyd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
563249,Barratts Llangynwyd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
563249,Barratts Llangynwyd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
563249,Barratts Llangynwyd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
