Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
563249,Barratts Llangynwyd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
563249,Barratts Llangynwyd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
563249,Barratts Llangynwyd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563249,Barratts Llangynwyd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
563249,Barratts Llangynwyd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
563249,Barratts Llangynwyd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
563249,Barratts Llangynwyd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
