Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
563249,Barratts Llangynwyd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
563249,Barratts Llangynwyd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
563249,Barratts Llangynwyd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
563249,Barratts Llangynwyd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
563249,Barratts Llangynwyd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563249,Barratts Llangynwyd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
