Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563249,Barratts Llangynwyd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
563249,Barratts Llangynwyd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
563249,Barratts Llangynwyd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
563249,Barratts Llangynwyd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
563249,Barratts Llangynwyd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
563249,Barratts Llangynwyd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563249,Barratts Llangynwyd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563249,Barratts Llangynwyd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
