Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
563249,Barratts Llangynwyd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
563249,Barratts Llangynwyd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
563249,Barratts Llangynwyd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
563249,Barratts Llangynwyd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563249,Barratts Llangynwyd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
563249,Barratts Llangynwyd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563249,Barratts Llangynwyd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
563249,Barratts Llangynwyd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
563249,Barratts Llangynwyd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
