Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
563249,Barratts Llangynwyd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
563249,Barratts Llangynwyd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
563249,Barratts Llangynwyd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
563249,Barratts Llangynwyd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
563249,Barratts Llangynwyd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563249,Barratts Llangynwyd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
563249,Barratts Llangynwyd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
563249,Barratts Llangynwyd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
563249,Barratts Llangynwyd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
