Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
563249,Barratts Llangynwyd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
563249,Barratts Llangynwyd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
563249,Barratts Llangynwyd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
563249,Barratts Llangynwyd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
563249,Barratts Llangynwyd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
563249,Barratts Llangynwyd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
563249,Barratts Llangynwyd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
563249,Barratts Llangynwyd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
