Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
563249,Barratts Llangynwyd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
563249,Barratts Llangynwyd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
563249,Barratts Llangynwyd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
563249,Barratts Llangynwyd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
563249,Barratts Llangynwyd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
563249,Barratts Llangynwyd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
563249,Barratts Llangynwyd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563249,Barratts Llangynwyd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
563249,Barratts Llangynwyd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
