Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563249,Barratts Llangynwyd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
563249,Barratts Llangynwyd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
