Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
