Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
