Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
563249,Barratts Llangynwyd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.6
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.6
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.7
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
563249,Barratts Llangynwyd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.0
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
563249,Barratts Llangynwyd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.0
