Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
563249,Barratts Llangynwyd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563249,Barratts Llangynwyd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
563249,Barratts Llangynwyd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
563249,Barratts Llangynwyd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.2
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
563249,Barratts Llangynwyd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.2
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563249,Barratts Llangynwyd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563249,Barratts Llangynwyd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563249,Barratts Llangynwyd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
