Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
563249,Barratts Llangynwyd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
563249,Barratts Llangynwyd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
563249,Barratts Llangynwyd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
563249,Barratts Llangynwyd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
563249,Barratts Llangynwyd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563249,Barratts Llangynwyd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
563249,Barratts Llangynwyd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
563249,Barratts Llangynwyd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
563249,Barratts Llangynwyd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
