Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
563249,Barratts Llangynwyd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563249,Barratts Llangynwyd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
563249,Barratts Llangynwyd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
563249,Barratts Llangynwyd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
563249,Barratts Llangynwyd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
563249,Barratts Llangynwyd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
563249,Barratts Llangynwyd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
563249,Barratts Llangynwyd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.2
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
563249,Barratts Llangynwyd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
