Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
563249,Barratts Llangynwyd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.0
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
563249,Barratts Llangynwyd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
563249,Barratts Llangynwyd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
563249,Barratts Llangynwyd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
563249,Barratts Llangynwyd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
563249,Barratts Llangynwyd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
563249,Barratts Llangynwyd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.6
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
563249,Barratts Llangynwyd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
563249,Barratts Llangynwyd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
