Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
563249,Barratts Llangynwyd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
563249,Barratts Llangynwyd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
563249,Barratts Llangynwyd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.2
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
563249,Barratts Llangynwyd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
563249,Barratts Llangynwyd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
563249,Barratts Llangynwyd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
563249,Barratts Llangynwyd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
563249,Barratts Llangynwyd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
563249,Barratts Llangynwyd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
