Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
563249,Barratts Llangynwyd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
563249,Barratts Llangynwyd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
563249,Barratts Llangynwyd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
563249,Barratts Llangynwyd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
563249,Barratts Llangynwyd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
563249,Barratts Llangynwyd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
563249,Barratts Llangynwyd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
563249,Barratts Llangynwyd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
563249,Barratts Llangynwyd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
