Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
563249,Barratts Llangynwyd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
563249,Barratts Llangynwyd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
563249,Barratts Llangynwyd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
563249,Barratts Llangynwyd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563249,Barratts Llangynwyd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
563249,Barratts Llangynwyd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.3
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
563249,Barratts Llangynwyd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
563249,Barratts Llangynwyd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
