Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
563249,Barratts Llangynwyd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563249,Barratts Llangynwyd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.2
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
563249,Barratts Llangynwyd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
563249,Barratts Llangynwyd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
563249,Barratts Llangynwyd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.1
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
563249,Barratts Llangynwyd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
563249,Barratts Llangynwyd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
563249,Barratts Llangynwyd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563249,Barratts Llangynwyd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
