Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
563249,Barratts Llangynwyd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
563249,Barratts Llangynwyd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
563249,Barratts Llangynwyd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
563249,Barratts Llangynwyd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563249,Barratts Llangynwyd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
563249,Barratts Llangynwyd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563249,Barratts Llangynwyd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
563249,Barratts Llangynwyd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
