Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
563249,Barratts Llangynwyd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
563249,Barratts Llangynwyd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563249,Barratts Llangynwyd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563249,Barratts Llangynwyd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
563249,Barratts Llangynwyd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563249,Barratts Llangynwyd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.7
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
563249,Barratts Llangynwyd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.6
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
563249,Barratts Llangynwyd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.6
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
