Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563249,Barratts Llangynwyd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
563249,Barratts Llangynwyd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563249,Barratts Llangynwyd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
563249,Barratts Llangynwyd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
563249,Barratts Llangynwyd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
563249,Barratts Llangynwyd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
563249,Barratts Llangynwyd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
563249,Barratts Llangynwyd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
