Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
563249,Barratts Llangynwyd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
563249,Barratts Llangynwyd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
563249,Barratts Llangynwyd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.3
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
563249,Barratts Llangynwyd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
563249,Barratts Llangynwyd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
563249,Barratts Llangynwyd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
