Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
563249,Barratts Llangynwyd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
563249,Barratts Llangynwyd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.4
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
