Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
563249,Barratts Llangynwyd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.5
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
563249,Barratts Llangynwyd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.6
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.6
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.6
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
