Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.7
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.7
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.8
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
563249,Barratts Llangynwyd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.9
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
563249,Barratts Llangynwyd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
