Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
563249,Barratts Llangynwyd,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
563249,Barratts Llangynwyd,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563249,Barratts Llangynwyd,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
563249,Barratts Llangynwyd,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
563249,Barratts Llangynwyd,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
563249,Barratts Llangynwyd,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563249,Barratts Llangynwyd,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
