Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
563249,Barratts Llangynwyd,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
563249,Barratts Llangynwyd,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
563249,Barratts Llangynwyd,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
563249,Barratts Llangynwyd,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
563249,Barratts Llangynwyd,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.7
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
563249,Barratts Llangynwyd,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.7
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
563249,Barratts Llangynwyd,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.8
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
563249,Barratts Llangynwyd,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.7
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
563249,Barratts Llangynwyd,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.7
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
